Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.33
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.25
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.15
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.1
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.74
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
110211,"Park Grove, 76",2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.8
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.52
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.54
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.46
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.84
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,156.2
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.89
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.5
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.83
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.79
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.76
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.66
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,99.54
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.0
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
110211,"Park Grove, 76",2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.56
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.7
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.67
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.42
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,159.3
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.68
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.0
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.53
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.18
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.88
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.67
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,99.09
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
110211,"Park Grove, 76",2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.05
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.06
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.54
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.7
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.6
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.5
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.62
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.7
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.13
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.44
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,94.44
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
110211,"Park Grove, 76",2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.1
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.68
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.44
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.05
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.0
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.6
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,163.8
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.2
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.87
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.15
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.21
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.86
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.5
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,100.26
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
110211,"Park Grove, 76",2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.4
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.0
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.17
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.03
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.8
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,169.5
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.07
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.1
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.91
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.64
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.48
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.19
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,107.39
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
110211,"Park Grove, 76",2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.4
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.7
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.7
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.8
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.96
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.19
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.5
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,155.6
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.6
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.4
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.37
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.62
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.94
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.59
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,110.87
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,198.2
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
110211,"Park Grove, 76",2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.5
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.24
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.22
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.57
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,156.7
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.58
