Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.69
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.96
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.7
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.41
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.6
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.84
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.87
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.35
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,115.43
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,216.3
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
110211,"Park Grove, 76",2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.6
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.73
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.12
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.45
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.2
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.98
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.8
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.7
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.85
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.17
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.85
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.09
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,101.92
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
110211,"Park Grove, 76",2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.5
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.47
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.77
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.06
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.6
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.79
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.63
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.5
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.79
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.86
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.6
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.44
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.32
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.29
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,98.03
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
110211,"Park Grove, 76",2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.6
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.3
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.48
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.6
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.62
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.61
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.41
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.34
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.43
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.91
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.16
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
110211,"Park Grove, 76",2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.59
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.41
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.67
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.2
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.45
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.45
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.53
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
110211,"Park Grove, 76",2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.46
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.01
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.2
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.15
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.26
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
110211,"Park Grove, 76",2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.51
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.33
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.07
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.4
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.1
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.57
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.99
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.32
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
110211,"Park Grove, 76",2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
