Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.06
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.97
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.31
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.87
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.5
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.3
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.9
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.38
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.26
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.72
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
110211,"Park Grove, 76",2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.26
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.78
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.85
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.56
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.9
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.67
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.03
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.5
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.79
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.39
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
110211,"Park Grove, 76",2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.42
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.07
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.91
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.5
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.0
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.36
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.73
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.3
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.52
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.38
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.88
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
110211,"Park Grove, 76",2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.55
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.16
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,106.5
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.33
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.45
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.47
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.11
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
110211,"Park Grove, 76",2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.81
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.05
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.59
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.5
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.7
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.28
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.8
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.64
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
110211,"Park Grove, 76",2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.18
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.36
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.14
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.49
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.21
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.99
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.1
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
110211,"Park Grove, 76",2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.84
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.82
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.11
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.49
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.55
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.08
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.68
