Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
110211,"Park Grove, 76",2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.41
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.65
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.56
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.53
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.02
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.43
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
110211,"Park Grove, 76",2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.08
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.14
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.71
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.5
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.5
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.97
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.18
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
110211,"Park Grove, 76",2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.38
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.12
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.78
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.92
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
110211,"Park Grove, 76",2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.14
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.93
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.98
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.79
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110211,"Park Grove, 76",2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.16
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.47
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110211,"Park Grove, 76",2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.68
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.66
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.24
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.56
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.17
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.45
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.22
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.86
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.29
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.39
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
