Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.27
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.54
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.95
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.19
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.71
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.0
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.28
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.02
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110211,"Park Grove, 76",2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.12
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.71
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.55
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.22
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.4
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.92
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.08
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110211,"Park Grove, 76",2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.08
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.12
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.32
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.15
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.34
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.03
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.61
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
110211,"Park Grove, 76",2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.44
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.18
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.34
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.61
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.1
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.44
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
110211,"Park Grove, 76",2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.21
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.11
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.3
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.95
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.99
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.39
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110211,"Park Grove, 76",2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.71
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.43
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.15
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.52
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.84
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.46
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.52
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
110211,"Park Grove, 76",2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.75
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.04
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.71
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.56
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.27
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.45
