Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.87
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.91
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.87
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.7
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
110211,"Park Grove, 76",2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.21
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.82
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.45
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.2
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.82
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.34
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
110211,"Park Grove, 76",2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.48
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.67
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.34
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.29
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.45
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.33
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.95
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
110211,"Park Grove, 76",2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.65
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.7
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.51
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.23
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.12
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.56
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
110211,"Park Grove, 76",2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.1
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.17
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.47
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.51
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.81
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.63
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.43
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
110211,"Park Grove, 76",2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.52
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.74
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.94
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.4
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.69
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.58
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.14
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.13
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.35
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
110211,"Park Grove, 76",2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.07
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.17
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.4
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.02
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.68
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.91
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.19
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.89
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
110211,"Park Grove, 76",2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.68
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.76
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
