Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.74
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.01
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.66
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.95
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.43
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.05
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.96
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
110211,"Park Grove, 76",2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.15
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,28.07
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.67
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,117.1
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.29
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.9
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.92
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.69
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.31
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.48
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.4
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
110211,"Park Grove, 76",2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.89
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,29.68
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.72
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,123.9
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.33
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.53
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.2
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.22
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.14
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.74
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.29
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
110211,"Park Grove, 76",2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.88
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.82
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.36
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.13
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.84
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.02
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.79
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.01
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.85
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
110211,"Park Grove, 76",2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.83
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.66
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.85
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,103.6
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.27
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.48
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.42
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.29
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.95
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
110211,"Park Grove, 76",2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.39
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.76
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.62
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.52
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.69
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.76
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.72
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.76
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.4
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.1
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
110211,"Park Grove, 76",2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.59
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.11
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.17
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.05
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
110211,"Park Grove, 76",2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.65
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
