Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.73
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.52
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.98
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.35
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.47
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.47
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.33
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
110211,"Park Grove, 76",2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.14
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.25
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.54
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.14
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.93
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.3
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.57
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
110211,"Park Grove, 76",2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.6
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.53
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
110211,"Park Grove, 76",2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.02
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.87
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.3
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.5
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.52
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.55
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.96
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.84
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.47
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
110211,"Park Grove, 76",2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.16
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.33
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.69
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.26
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.93
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.38
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.96
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.87
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
110211,"Park Grove, 76",2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.91
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.77
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.97
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.27
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.61
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.22
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.56
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
110211,"Park Grove, 76",2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.7
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.36
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.3
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.44
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.09
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
110211,"Park Grove, 76",2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
