Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.14
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.45
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.82
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.05
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.06
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.06
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.71
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
110211,"Park Grove, 76",2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.3
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.38
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.64
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.45
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
110211,"Park Grove, 76",2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.51
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.23
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.44
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.81
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.8
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
110211,"Park Grove, 76",2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.18
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.21
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.66
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.7
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.05
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.51
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.25
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.17
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.16
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
110211,"Park Grove, 76",2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.31
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.01
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.7
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,116.6
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.68
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.28
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.04
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.08
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
110211,"Park Grove, 76",2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.66
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.09
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.95
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.25
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.78
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.31
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.13
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.72
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
110211,"Park Grove, 76",2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.28
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.43
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.02
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.05
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
