Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.66
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.13
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.93
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
110211,"Park Grove, 76",2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.79
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.51
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.3
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.62
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.59
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.78
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.16
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
110211,"Park Grove, 76",2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.55
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.02
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,136.4
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.28
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.58
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.86
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.8
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.09
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
110211,"Park Grove, 76",2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.91
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.4
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.1
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.99
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,146.4
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.93
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.57
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.83
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,75.5
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
110211,"Park Grove, 76",2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.21
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.74
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.9
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.39
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,146.2
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.57
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.49
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.69
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.41
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.8
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,74.31
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
110211,"Park Grove, 76",2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.17
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.9
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.97
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.4
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.79
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.5
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.59
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.74
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
110211,"Park Grove, 76",2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.49
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.7
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.22
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,141.5
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.21
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.44
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
110211,"Park Grove, 76",2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.12
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.1
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
