Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.78
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.91
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.99
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
110211,"Park Grove, 76",2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.88
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.29
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,135.3
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.65
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.58
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
110211,"Park Grove, 76",2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.74
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.2
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.0
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.1
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.9
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.39
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.57
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110211,"Park Grove, 76",2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.53
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.38
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.52
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.75
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.5
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.56
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.63
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.7
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
110211,"Park Grove, 76",2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.6
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.72
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.6
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.11
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.44
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.62
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
110211,"Park Grove, 76",2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.84
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.4
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.83
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.3
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.24
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.46
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
110211,"Park Grove, 76",2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.93
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.43
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.68
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,139.0
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.45
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,65.09
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
110211,"Park Grove, 76",2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.24
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
