Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.33
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.71
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
110211,"Park Grove, 76",2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.47
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.19
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
110211,"Park Grove, 76",2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.73
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.1
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.98
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
110211,"Park Grove, 76",2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.52
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.57
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.78
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110211,"Park Grove, 76",2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.56
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110211,"Park Grove, 76",2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.06
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.42
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110211,"Park Grove, 76",2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.55
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.95
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
