Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.94
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.07
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.79
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110211,"Park Grove, 76",2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.12
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.65
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.58
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.93
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
110211,"Park Grove, 76",2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.81
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.44
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110211,"Park Grove, 76",2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.28
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.14
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110211,"Park Grove, 76",2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.2
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.15
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110211,"Park Grove, 76",2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
