Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.69
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110211,"Park Grove, 76",2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.58
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.71
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
110211,"Park Grove, 76",2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.15
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
110211,"Park Grove, 76",2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.33
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.58
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110211,"Park Grove, 76",2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.12
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.35
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110211,"Park Grove, 76",2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.59
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.36
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
110211,"Park Grove, 76",2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
