Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.61
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110211,"Park Grove, 76",2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.12
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.26
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.44
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
110211,"Park Grove, 76",2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.78
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
110211,"Park Grove, 76",2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.76
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110211,"Park Grove, 76",2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.4
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
110211,"Park Grove, 76",2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.39
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.73
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
110211,"Park Grove, 76",2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.46
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.83
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
