Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.99
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110211,"Park Grove, 76",2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.58
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.57
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.73
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.91
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110211,"Park Grove, 76",2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.19
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.83
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
110211,"Park Grove, 76",2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.33
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.4
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110211,"Park Grove, 76",2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.29
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110211,"Park Grove, 76",2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.78
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110211,"Park Grove, 76",2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.94
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.88
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
