Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.11
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110211,"Park Grove, 76",2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.92
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.68
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.62
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110211,"Park Grove, 76",2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.68
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.2
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.88
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.2
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.52
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.85
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.78
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110211,"Park Grove, 76",2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.56
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.41
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.24
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.5
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.94
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.81
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.85
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110211,"Park Grove, 76",2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.39
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.95
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.2
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.77
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.58
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.46
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
110211,"Park Grove, 76",2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.88
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.16
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.76
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,130.0
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.08
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110211,"Park Grove, 76",2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.99
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,131.3
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.33
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.36
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110211,"Park Grove, 76",2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.1
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.25
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,147.8
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.39
