Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.9
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.23
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.45
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.19
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
110211,"Park Grove, 76",2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.16
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.99
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,147.2
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.89
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.18
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.46
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110211,"Park Grove, 76",2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.74
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.19
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.93
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.9
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.94
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.1
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.8
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
110211,"Park Grove, 76",2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.59
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.19
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.83
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.23
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.1
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.8
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.91
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.13
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.23
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
110211,"Park Grove, 76",2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.07
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.6
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.91
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.22
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
110211,"Park Grove, 76",2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.06
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.0
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.91
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.68
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.29
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
110211,"Park Grove, 76",2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.69
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.12
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.27
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.32
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.19
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.71
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
110211,"Park Grove, 76",2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
