Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.72
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.49
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.79
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.21
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.84
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.82
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
110211,"Park Grove, 76",2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.71
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.22
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.4
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.42
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.43
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.74
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.43
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
110211,"Park Grove, 76",2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.07
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.35
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.37
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.24
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.65
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.35
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.11
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.58
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,78.08
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110211,"Park Grove, 76",2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.19
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.72
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.65
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.1
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.84
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.87
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.18
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.21
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.82
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
110211,"Park Grove, 76",2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.11
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.89
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.51
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.01
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.67
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.18
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.02
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.78
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
110211,"Park Grove, 76",2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.76
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.27
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,115.1
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,142.4
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.76
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.41
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.2
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.87
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
110211,"Park Grove, 76",2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.7
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.1
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,167.0
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.79
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.2
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.42
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
