Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.99
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,86.97
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
110211,"Park Grove, 76",2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.59
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.19
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,55.67
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,113.2
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,230.5
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.06
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.87
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.45
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.31
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,100.36
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,181.9
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
110211,"Park Grove, 76",2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.62
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.13
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.93
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,48.25
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,96.3
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,201.1
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.21
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.57
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.22
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,94.23
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,161.0
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
110211,"Park Grove, 76",2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.05
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.77
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.76
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,42.68
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,84.5
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,179.8
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.36
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.51
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.22
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.22
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.63
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.72
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
110211,"Park Grove, 76",2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.25
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.36
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.48
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.55
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,151.1
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.39
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.2
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.34
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,83.31
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
110211,"Park Grove, 76",2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.18
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.81
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.97
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.51
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.7
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.03
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.73
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.79
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.72
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.51
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
110211,"Park Grove, 76",2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.31
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.09
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.02
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.1
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,142.6
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.42
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.46
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.87
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.0
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.76
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.2
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.97
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
110211,"Park Grove, 76",2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.44
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.77
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.62
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.82
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.5
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.15
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.19
