Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.7
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.53
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.29
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.6
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
110211,"Park Grove, 76",2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.16
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.98
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.78
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.85
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,136.4
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.67
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.59
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.44
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.25
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.22
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.55
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.95
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
110211,"Park Grove, 76",2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.0
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.65
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.85
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.9
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,125.4
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.13
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.03
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.41
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,118.9
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.41
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.29
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.37
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.49
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
110211,"Park Grove, 76",2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.53
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.71
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.67
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,140.0
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.47
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.43
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.78
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.83
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.52
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.65
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.93
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
110211,"Park Grove, 76",2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.01
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.9
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.12
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.57
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,151.5
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.51
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.98
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.31
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.28
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.94
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
110211,"Park Grove, 76",2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.81
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.34
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,154.1
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.83
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.31
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.87
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.54
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.62
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
110211,"Park Grove, 76",2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.49
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.88
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.47
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.12
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,131.3
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.32
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.12
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.82
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.06
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.1
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.96
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.33
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.63
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.57
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
110211,"Park Grove, 76",2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.34
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.86
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.58
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.54
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.2
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,131.5
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.0
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
