Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.89
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.8
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.1
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.96
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.78
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
110211,"Park Grove, 76",2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.08
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.14
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.78
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.22
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,149.7
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.2
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.73
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.7
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.45
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.42
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.79
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.95
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
110211,"Park Grove, 76",2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.38
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.58
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.83
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,134.2
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.3
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.79
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.23
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.4
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.7
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.96
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.77
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,101.78
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.5
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
110211,"Park Grove, 76",2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.89
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.71
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.39
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.21
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.9
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.2
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.75
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.7
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.7
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.88
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.24
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.82
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
110211,"Park Grove, 76",2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.96
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.51
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.42
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.56
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.81
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.33
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.09
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.24
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.37
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
110211,"Park Grove, 76",2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.8
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.72
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.37
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.4
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,145.7
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.83
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.31
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.99
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.82
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.81
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,96.33
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
110211,"Park Grove, 76",2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.19
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.98
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.29
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.79
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.27
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.14
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.16
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.93
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,119.2
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.73
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.55
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.01
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,100.99
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
110211,"Park Grove, 76",2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.66
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.92
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.09
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.2
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.74
