Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.0
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.52
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,122.3
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.09
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.5
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.48
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,91.65
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
110211,"Park Grove, 76",2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.52
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.39
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.1
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.89
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.88
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.4
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,117.7
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.22
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.54
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.14
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.73
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
110211,"Park Grove, 76",2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.0
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.93
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.7
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.55
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.2
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.98
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.76
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.16
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.49
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.24
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
110211,"Park Grove, 76",2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.75
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.12
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.44
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.3
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.01
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.83
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.58
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.38
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.74
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.43
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
110211,"Park Grove, 76",2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.71
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.05
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.39
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.62
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.79
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.56
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.43
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.54
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
110211,"Park Grove, 76",2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.87
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.05
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.76
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.1
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.82
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.83
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.61
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.91
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.82
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.37
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
110211,"Park Grove, 76",2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.96
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.03
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.68
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.0
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.32
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.14
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.4
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.11
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.95
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
110211,"Park Grove, 76",2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
