Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.23
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.62
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.87
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.1
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.46
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.9
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.83
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.25
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.78
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
110211,"Park Grove, 76",2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.91
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.72
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.49
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.4
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.68
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.8
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.98
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.29
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.26
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
110211,"Park Grove, 76",2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.31
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.65
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.49
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.79
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.59
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.43
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.44
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
110211,"Park Grove, 76",2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.91
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.88
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.16
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.7
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.8
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.43
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.84
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.12
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
110211,"Park Grove, 76",2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.04
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.54
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.4
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.5
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.07
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.79
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.05
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.46
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.47
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110211,"Park Grove, 76",2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.38
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.18
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.4
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.8
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.18
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.75
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.83
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.64
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.79
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.69
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.01
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
110211,"Park Grove, 76",2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.96
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.47
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.8
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.69
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.2
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.76
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.71
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.6
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.82
