Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
110211,"Park Grove, 76",2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.12
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.01
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.5
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.6
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.71
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.96
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.43
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.58
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.55
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.05
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.53
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
110211,"Park Grove, 76",2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.03
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.2
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.41
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.5
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.61
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.43
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.08
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
110211,"Park Grove, 76",2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.54
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.08
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.62
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.86
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.02
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.2
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110211,"Park Grove, 76",2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.9
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.6
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.59
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.73
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.38
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.99
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.48
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.24
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
110211,"Park Grove, 76",2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.53
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.47
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110211,"Park Grove, 76",2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.26
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.33
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.86
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,3.04
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.16
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.6
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.41
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
110211,"Park Grove, 76",2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.12
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.85
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.54
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.49
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.43
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
