Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.71
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
110211,"Park Grove, 76",2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.15
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.77
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.58
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.49
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.76
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.1
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
110211,"Park Grove, 76",2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.14
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.74
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.9
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.27
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.09
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.72
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110211,"Park Grove, 76",2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.35
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.65
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.08
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.52
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.49
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.19
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.43
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
110211,"Park Grove, 76",2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.17
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.83
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.98
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.12
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.06
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
110211,"Park Grove, 76",2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.67
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.18
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.43
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
110211,"Park Grove, 76",2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.42
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.32
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.35
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.3
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.12
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
110211,"Park Grove, 76",2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.87
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.35
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
