Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.47
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.95
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.97
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
110211,"Park Grove, 76",2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.79
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.2
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.33
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.02
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.42
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.96
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.07
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
110211,"Park Grove, 76",2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.65
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.0
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.2
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.07
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.38
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.41
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
110211,"Park Grove, 76",2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.11
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.99
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.54
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
110211,"Park Grove, 76",2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.06
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.47
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.73
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.06
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
110211,"Park Grove, 76",2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.32
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.5
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.56
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.99
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.49
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.94
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.5
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.82
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110211,"Park Grove, 76",2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.2
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.14
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.08
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.64
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.09
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.38
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.7
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110211,"Park Grove, 76",2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.41
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.28
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.9
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.49
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
