Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.45
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.41
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.14
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.33
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.1
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.05
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.09
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.07
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110211,"Park Grove, 76",2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.85
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.67
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
110211,"Park Grove, 76",2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.95
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.49
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.26
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
110211,"Park Grove, 76",2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.38
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.48
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
110211,"Park Grove, 76",2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.67
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.64
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.96
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.23
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.72
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.26
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.83
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110211,"Park Grove, 76",2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.07
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.19
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.05
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.4
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.67
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
110211,"Park Grove, 76",2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.5
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.34
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.73
