Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.66
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.26
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.4
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.71
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.67
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.44
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
110211,"Park Grove, 76",2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.46
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.44
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.42
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.65
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
110211,"Park Grove, 76",2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.94
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.88
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.12
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.79
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.77
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
110211,"Park Grove, 76",2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.39
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.9
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.61
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.9
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.11
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.5
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.11
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110211,"Park Grove, 76",2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.4
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.85
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.22
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
110211,"Park Grove, 76",2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.29
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.72
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.07
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.83
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.08
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.48
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.57
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110211,"Park Grove, 76",2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
