Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.34
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.04
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.33
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.16
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
110211,"Park Grove, 76",2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.42
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.79
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.23
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110211,"Park Grove, 76",2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.7
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.3
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.73
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
110211,"Park Grove, 76",2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.03
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.49
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.92
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
110211,"Park Grove, 76",2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.44
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.35
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.9
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.51
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.77
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.85
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
110211,"Park Grove, 76",2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.09
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.0
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,105.1
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.83
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.93
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.71
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
110211,"Park Grove, 76",2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.27
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.1
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.91
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.29
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.73
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
