Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.75
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.3
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.1
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
110211,"Park Grove, 76",2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.58
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.31
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.36
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.04
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.9
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.22
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.73
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.11
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
110211,"Park Grove, 76",2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.77
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.95
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.19
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.03
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.9
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.87
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.3
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.46
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
110211,"Park Grove, 76",2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.03
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.71
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.77
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.87
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
110211,"Park Grove, 76",2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.19
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.75
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.49
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.1
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.32
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.12
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.25
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
110211,"Park Grove, 76",2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.81
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.92
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.5
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.02
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.74
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.48
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
110211,"Park Grove, 76",2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.16
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.98
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.28
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.03
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.21
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,73.25
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
110211,"Park Grove, 76",2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.13
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.29
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
