Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.9
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.43
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
110211,"Park Grove, 76",2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.07
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.01
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.38
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
110211,"Park Grove, 76",2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.52
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.7
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.65
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.78
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.97
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
110211,"Park Grove, 76",2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.96
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.4
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.5
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.04
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.4
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.96
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.96
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.55
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
110211,"Park Grove, 76",2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.52
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.05
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.87
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.8
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.12
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.29
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.19
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.12
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
110211,"Park Grove, 76",2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.18
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.54
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.37
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.12
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.5
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.12
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.41
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.52
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,62.86
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.79
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
110211,"Park Grove, 76",2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.06
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.33
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,150.9
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.53
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.39
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.78
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,65.12
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
110211,"Park Grove, 76",2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.04
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,123.2
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
