Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.26
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.44
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.29
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
110211,"Park Grove, 76",2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.33
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.78
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.71
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.93
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.9
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.86
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
110211,"Park Grove, 76",2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.08
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.2
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.97
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
110211,"Park Grove, 76",2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.23
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.32
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.67
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
110211,"Park Grove, 76",2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.89
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.43
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.89
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
110211,"Park Grove, 76",2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.2
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.58
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110211,"Park Grove, 76",2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
