Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.12
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.51
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.6
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.19
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.15
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.53
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110211,"Park Grove, 76",2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.29
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.95
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.5
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110211,"Park Grove, 76",2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.24
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.85
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.01
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.34
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.46
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
110211,"Park Grove, 76",2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.15
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.98
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.41
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110211,"Park Grove, 76",2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.08
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.44
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.98
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110211,"Park Grove, 76",2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.02
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.61
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.09
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.96
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.38
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
