Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.08
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.26
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.95
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.2
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110211,"Park Grove, 76",2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.22
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.94
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.95
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110211,"Park Grove, 76",2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.41
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.59
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.52
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.43
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
110211,"Park Grove, 76",2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.86
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.02
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
110211,"Park Grove, 76",2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.8
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.06
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110211,"Park Grove, 76",2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.37
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.45
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
