Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.51
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110211,"Park Grove, 76",2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.93
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110211,"Park Grove, 76",2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.62
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.1
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110211,"Park Grove, 76",2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.36
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110211,"Park Grove, 76",2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.56
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.96
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110211,"Park Grove, 76",2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.92
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.66
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110211,"Park Grove, 76",2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.17
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.27
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.93
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.37
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.67
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.84
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.73
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
