Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.91
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.2
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.02
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.64
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.49
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.87
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.91
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.32
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.37
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.33
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.05
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
110211,"Park Grove, 76",2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.89
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.72
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.14
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
110211,"Park Grove, 76",2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.33
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.53
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.96
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.53
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
110211,"Park Grove, 76",2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.43
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.45
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110211,"Park Grove, 76",2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
