Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.91
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.74
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.59
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110211,"Park Grove, 76",2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.94
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.3
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.22
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
110211,"Park Grove, 76",2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.04
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.63
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.59
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
110211,"Park Grove, 76",2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0032,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0032,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0032,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0032,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,22.61
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0023,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0023,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0023,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.93
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.02
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.87
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
110211,"Park Grove, 76",2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0032,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0032,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0032,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,23.62
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,103.3
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0023,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0023,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0023,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.55
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.6
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
110211,"Park Grove, 76",2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0032,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0032,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0032,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.72
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,24.93
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,107.5
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0023,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0023,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0023,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0023,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.92
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.85
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.19
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110211,"Park Grove, 76",2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0032,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0032,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0032,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0032,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,25.39
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,108.9
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0023,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0023,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0023,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.7
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.24
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
110211,"Park Grove, 76",2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0032,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0032,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0032,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0032,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,24.53
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,105.5
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.17
