Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0023,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0023,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0023,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.79
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.89
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
110211,"Park Grove, 76",2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0032,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0032,L1 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0032,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.15
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,27.17
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,116.3
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0023,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0023,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0023,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.41
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.4
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
110211,"Park Grove, 76",2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0032,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0032,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0032,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0032,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.81
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,26.84
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,115.1
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0023,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0023,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0023,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.48
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.34
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
110211,"Park Grove, 76",2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0032,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0032,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0032,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.83
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,30.59
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0023,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0023,L1 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0023,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.52
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.57
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
110211,"Park Grove, 76",2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0032,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0032,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0032,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,30.97
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,130.9
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0023,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0023,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0023,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.59
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.9
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
110211,"Park Grove, 76",2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0032,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0032,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0032,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0032,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.56
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,31.17
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,131.4
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0023,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0023,L2 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0023,L1 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0023,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.45
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.09
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.1
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
110211,"Park Grove, 76",2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0032,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0032,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0032,L1 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0032,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,29.45
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,124.8
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0023,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0023,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0023,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0023,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.87
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.39
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
110211,"Park Grove, 76",2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0032,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0032,L1 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0032,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,10.6
