Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.1
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,16.39
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,28.39
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,121.3
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0023,L3 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0023,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0023,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.03
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.22
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
110211,"Park Grove, 76",2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0032,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0032,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0032,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0032,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.62
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,16.37
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,33.96
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,143.4
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0023,L3 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0023,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0023,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.19
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.68
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.11
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.52
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.1
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.43
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
110211,"Park Grove, 76",2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0032,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0032,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0032,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.24
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,15.37
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,32.52
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0023,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0023,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0023,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.46
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.18
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.27
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.34
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.2
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
110211,"Park Grove, 76",2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0032,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0032,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0032,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.9
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.71
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.97
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,30.89
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,131.6
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0023,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0023,L1 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0023,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.16
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.31
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.92
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.91
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.87
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.74
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
110211,"Park Grove, 76",2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0032,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0032,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0032,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0032,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.64
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,16.18
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,18.61
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,35.79
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,151.7
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0023,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0023,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0023,L1 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0023,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.78
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.45
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.01
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.95
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
110211,"Park Grove, 76",2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0032,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0032,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0032,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0032,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.58
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.64
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,36.6
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,155.1
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0023,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0023,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0023,L1 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0023,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.9
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.36
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.86
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
110211,"Park Grove, 76",2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0032,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0032,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0032,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.08
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,15.74
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,43.01
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,180.2
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0023,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0023,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0023,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0023,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,18.99
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.08
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.86
