Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.36
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.21
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
110211,"Park Grove, 76",2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0032,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0032,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0032,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0032,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.11
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,17.35
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,48.68
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,102.5
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,203.8
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0023,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0023,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0023,L1 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0023,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,13.53
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.92
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.51
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,85.87
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
110211,"Park Grove, 76",2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0032,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0032,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0032,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.75
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,15.77
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,46.74
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,195.6
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0023,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0023,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0023,L1 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0023,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,12.24
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.74
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.28
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,84.74
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
110211,"Park Grove, 76",2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0032,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0032,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0032,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.76
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,17.41
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,36.25
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,152.9
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0023,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0023,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0023,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0023,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.02
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.71
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.6
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.52
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.93
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
110211,"Park Grove, 76",2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0032,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0032,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0032,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0032,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,17.99
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,15.6
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,44.73
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,90.9
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,187.0
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0023,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0023,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0023,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0023,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.51
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.61
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.73
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.97
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.76
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.36
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
110211,"Park Grove, 76",2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0032,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0032,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0032,L1 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0032,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.17
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,19.23
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,15.42
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,39.82
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,168.4
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0023,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0023,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0023,L1 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0023,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.38
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.51
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.94
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.37
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.11
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.61
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
110211,"Park Grove, 76",2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0032,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0032,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0032,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0032,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.52
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,17.54
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,39.41
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,164.8
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0023,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0023,L2 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0023,L1 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0023,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.41
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.6
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.92
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.91
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.33
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.74
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
110211,"Park Grove, 76",2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0032,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0032,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0032,L1 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0032,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.53
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,17.55
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,16.29
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,41.21
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,171.7
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0023,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0023,L2 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0023,L1 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0023,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.96
