Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.55
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.3
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.36
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.79
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
110211,"Park Grove, 76",2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0032,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0032,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0032,L1 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0032,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.56
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.77
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,16.83
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,44.86
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,185.8
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0023,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0023,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0023,L1 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0023,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-6.0
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.44
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.68
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.46
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.78
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
110211,"Park Grove, 76",2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0032,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0032,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0032,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.09
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.06
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,28.13
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,122.1
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0023,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0023,L1 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0023,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,23.01
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.46
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.14
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.76
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
110211,"Park Grove, 76",2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0032,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0032,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0032,L1 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0032,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.08
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,28.84
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,28.55
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,121.0
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0023,L3 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0023,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0023,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0023,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,26.32
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.2
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.81
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.02
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.06
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.55
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
110211,"Park Grove, 76",2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0032,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0032,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0032,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0032,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.48
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,33.18
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,16.72
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,35.36
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,142.2
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,148.5
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0023,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0023,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0023,L1 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0023,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.44
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.14
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.68
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.36
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.9
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.71
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
110211,"Park Grove, 76",2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0032,L3 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0032,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0032,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.28
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,18.84
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,21.22
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,37.02
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.6
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,155.8
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0023,L3 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0023,L2 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0023,L1 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0023,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,16.13
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.16
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.1
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.95
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.66
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.84
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
110211,"Park Grove, 76",2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0032,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0032,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0032,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0032,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.02
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.01
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,18.67
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,28.1
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.5
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,121.2
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0023,L3 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0023,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0023,L1 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0023,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.42
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.85
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.99
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.55
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.41
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
110211,"Park Grove, 76",2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0032,L3 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0032,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0032,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0032,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,18.11
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,17.85
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,24.63
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0023,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0023,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0023,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0023,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.8
