Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.56
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.34
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.73
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.49
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
110211,"Park Grove, 76",2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0032,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0032,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0032,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.65
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,22.12
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,20.48
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,28.74
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,94.0
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,123.6
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0023,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0023,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0023,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0023,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.52
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.9
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.4
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.27
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.66
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.34
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.45
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.61
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
110211,"Park Grove, 76",2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0032,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0032,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0032,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0032,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.08
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,19.86
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.31
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,26.67
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,116.3
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0023,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0023,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0023,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0023,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.48
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.48
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.49
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.29
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.18
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.46
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.33
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
110211,"Park Grove, 76",2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0032,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0032,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0032,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0032,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-5.96
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.11
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,15.22
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,39.02
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,163.7
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0023,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0023,L2 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0023,L1 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0023,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.32
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.63
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.46
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.67
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.17
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
110211,"Park Grove, 76",2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0032,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0032,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0032,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0032,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.24
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.79
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,20.81
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,39.18
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,164.4
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0023,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0023,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0023,L1 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0023,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.85
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.7
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.7
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.17
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.86
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.78
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,90.14
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
110211,"Park Grove, 76",2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0032,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0032,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0032,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0032,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.63
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,20.23
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,33.52
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,142.3
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0023,L3 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0023,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0023,L1 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0023,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.56
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,14.51
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.22
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.59
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.81
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.72
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
110211,"Park Grove, 76",2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0032,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0032,L1 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0032,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.8
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,21.61
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,18.77
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,31.32
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,90.1
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,133.4
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0023,L3 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0023,L2 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0023,L1 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0023,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.44
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.28
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.3
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.41
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.46
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
110211,"Park Grove, 76",2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0032,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0032,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0032,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.57
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,19.93
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,17.39
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,33.03
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.7
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,139.8
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0023,L3 Active Power,kW,6.38
