Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0023,L1 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0023,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.22
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.74
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.35
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.92
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.8
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.84
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.58
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
110211,"Park Grove, 76",2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0032,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0032,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0032,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0032,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.12
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,24.13
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,18.6
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,34.48
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,100.6
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,145.2
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0023,L3 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0023,L2 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0023,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0023,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,1.17
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.36
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.76
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.75
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.06
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.27
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.66
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
110211,"Park Grove, 76",2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0032,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0032,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0032,L1 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0032,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.53
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,21.39
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.72
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,26.03
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,89.3
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,112.8
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0023,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0023,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0023,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0023,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.85
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.14
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.28
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.48
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.42
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.39
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.3
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.53
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
110211,"Park Grove, 76",2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0032,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0032,L1 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0032,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.86
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.01
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,19.06
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,23.27
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,102.0
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0023,L3 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0023,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0023,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0023,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,1.36
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.27
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.04
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.55
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.18
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.23
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.46
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.55
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
110211,"Park Grove, 76",2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0032,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0032,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0032,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0032,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.59
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.88
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,18.7
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,26.17
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,113.7
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0023,L3 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0023,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0023,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0023,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,1.39
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.53
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.8
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.85
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.73
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.38
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.14
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.94
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
110211,"Park Grove, 76",2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0032,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0032,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0032,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,20.85
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.93
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,30.44
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.3
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,130.8
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0023,L3 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0023,L2 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0023,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0023,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,2.18
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.7
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.06
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.8
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.6
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.97
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.02
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.2
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.35
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
110211,"Park Grove, 76",2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0032,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0032,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0032,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.17
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,22.85
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.77
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,35.82
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,94.9
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,151.7
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0023,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0023,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0023,L1 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0023,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,1.34
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.01
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.06
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,20.96
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.96
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.51
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.44
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.07
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.48
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,93.88
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
110211,"Park Grove, 76",2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0032,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0032,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0032,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0032,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.7
