Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.23
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,19.71
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,16.86
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,44.07
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,184.0
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0023,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0023,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0023,L1 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0023,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.92
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,22.8
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.39
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.37
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.39
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.84
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,103.72
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
110211,"Park Grove, 76",2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.7
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0032,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0032,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0032,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0032,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.5
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,19.68
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,46.05
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,191.2
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0023,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0023,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0023,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0023,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.72
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,16.68
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.72
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.42
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.43
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.1
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,97.75
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
110211,"Park Grove, 76",2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0032,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0032,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0032,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-5.95
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.04
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,40.28
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,168.9
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0023,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0023,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0023,L1 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0023,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.41
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,17.25
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.55
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.06
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.21
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,93.52
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
110211,"Park Grove, 76",2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.3
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0032,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0032,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0032,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0032,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,31.61
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0023,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0023,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0023,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0023,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.94
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.69
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.53
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.88
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.37
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.6
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,87.61
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
110211,"Park Grove, 76",2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0032,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0032,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0032,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.18
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,19.47
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,34.01
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,145.1
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0023,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0023,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0023,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0023,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,1.51
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.09
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.44
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.8
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.44
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.4
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,88.53
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
110211,"Park Grove, 76",2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0032,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0032,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0032,L1 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0032,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,18.24
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,29.62
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,128.0
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0023,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0023,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0023,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0023,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,1.06
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.62
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.78
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,20.13
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.42
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.03
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.22
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.63
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.7
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,83.97
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
110211,"Park Grove, 76",2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0032,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0032,L2 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0032,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0032,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.1
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,21.84
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,98.1
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0023,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0023,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0023,L1 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0023,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.14
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.3
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.84
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.81
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.09
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.91
