Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.28
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.88
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
110211,"Park Grove, 76",2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0032,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0032,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0032,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0032,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.75
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.21
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,22.61
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0023,L3 Active Power,kW,0.43
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0023,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0023,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0023,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.96
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.4
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.13
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.98
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.28
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.39
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.63
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.71
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.7
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
110211,"Park Grove, 76",2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0032,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0032,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0032,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.78
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.22
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0023,L3 Active Power,kW,0.29
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0023,L1 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0023,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.03
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.94
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.22
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.86
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.71
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.9
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.66
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
110211,"Park Grove, 76",2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0032,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0032,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0032,L1 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0032,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.37
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.73
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0023,L3 Active Power,kW,-0.12
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0023,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0023,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.79
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,13.86
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,14.45
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.45
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.79
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
110211,"Park Grove, 76",2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0032,L3 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0032,L1 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0032,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.3
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0023,L3 Active Power,kW,-0.31
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0023,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0023,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,3.02
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.13
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.45
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110211,"Park Grove, 76",2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0032,L3 Active Power,kW,0.6
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0032,L1 Active Power,kW,0.64
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0032,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.83
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0023,L3 Active Power,kW,-0.75
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0023,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0023,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0023,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.51
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.46
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,17.18
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.04
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.56
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110211,"Park Grove, 76",2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0032,L3 Active Power,kW,0.32
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0032,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0032,L1 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0032,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.38
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0023,L3 Active Power,kW,-0.8
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0023,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0023,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0023,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.26
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.16
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.67
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.27
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.29
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110211,"Park Grove, 76",2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0032,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0032,L2 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0032,L1 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0032,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.66
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0023,L3 Active Power,kW,-0.56
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0023,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0023,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0023,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.23
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.52
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.33
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
