Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110211,"Park Grove, 76",2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0032,L3 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0032,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0032,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.77
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0023,L3 Active Power,kW,-0.82
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0023,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0023,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0023,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.61
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.07
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.64
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
110211,"Park Grove, 76",2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.22
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0032,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0032,L1 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0032,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.72
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0023,L3 Active Power,kW,-0.66
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0023,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0023,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0023,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.73
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110211,"Park Grove, 76",2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0032,L3 Active Power,kW,0.08
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0032,L1 Active Power,kW,0.68
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0032,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.87
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0023,L3 Active Power,kW,-0.88
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0023,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0023,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0023,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.26
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.08
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.38
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.05
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.06
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110211,"Park Grove, 76",2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.12
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0032,L1 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0032,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.67
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0023,L3 Active Power,kW,-0.63
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0023,L2 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0023,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0023,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.61
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.22
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,13.93
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,17.41
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.53
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110211,"Park Grove, 76",2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.23
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0032,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0032,L1 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0032,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0023,L3 Active Power,kW,0.01
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0023,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0023,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.81
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.66
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.9
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.51
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.73
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0032,L3 Active Power,kW,0.12
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0032,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0032,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0032,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.17
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.4
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0023,L3 Active Power,kW,0.21
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0023,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0023,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.17
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.89
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.89
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0032,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0032,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0032,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0023,L3 Active Power,kW,0.45
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0023,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0023,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.93
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
