Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.12
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.06
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.14
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110211,"Park Grove, 76",2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0032,L3 Active Power,kW,0.65
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0032,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0032,L1 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0032,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.56
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0023,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0023,L2 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0023,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0023,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.18
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,14.2
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.31
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.59
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110211,"Park Grove, 76",2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.55
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0032,L1 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0032,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.92
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,18.31
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0023,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0023,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0023,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0023,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.68
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.31
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,14.04
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.48
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.95
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.58
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110211,"Park Grove, 76",2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.11
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0032,L1 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0032,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.44
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0023,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0023,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0023,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.74
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,14.83
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110211,"Park Grove, 76",2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-1.46
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0032,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0032,L1 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0032,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.38
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,16.4
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0023,L3 Active Power,kW,0.44
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0023,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0023,L1 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0023,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.73
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.23
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.78
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.84
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0032,L3 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0032,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0032,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0032,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.09
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0023,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0023,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0023,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0023,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.73
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.68
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.22
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110211,"Park Grove, 76",2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0032,L3 Active Power,kW,0.09
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0032,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0032,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0023,L3 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0023,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0023,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.74
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.94
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.12
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
110211,"Park Grove, 76",2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.81
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0032,L2 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0032,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0032,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.0
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,21.6
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0023,L3 Active Power,kW,0.07
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0023,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0023,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,7.1
