Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.15
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.48
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.04
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.23
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.82
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
110211,"Park Grove, 76",2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.97
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0032,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0032,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.44
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.45
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,20.52
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,96.4
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0023,L3 Active Power,kW,0.15
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0023,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0023,L1 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0023,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.17
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.54
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.67
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.29
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.69
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110211,"Park Grove, 76",2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0032,L3 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0032,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0032,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.14
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.94
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0023,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0023,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0023,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.49
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,14.62
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,17.51
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.38
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.01
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110211,"Park Grove, 76",2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.81
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0032,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0032,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0032,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.88
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0023,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0023,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0023,L1 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0023,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.3
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.3
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.4
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.11
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.69
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110211,"Park Grove, 76",2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.61
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0032,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0032,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0032,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.83
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,20.87
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0023,L3 Active Power,kW,0.15
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0023,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0023,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0023,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.12
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.86
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,14.6
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.5
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.21
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110211,"Park Grove, 76",2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.63
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0032,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0032,L1 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0032,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.19
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0023,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0023,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0023,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0023,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.16
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.41
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.2
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
110211,"Park Grove, 76",2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.6
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0032,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0032,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0032,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0023,L3 Active Power,kW,0.56
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0023,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0023,L1 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0023,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.93
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.75
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.09
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.82
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110211,"Park Grove, 76",2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.4
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0032,L1 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0032,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.37
