Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.54
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0023,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0023,L2 Active Power,kW,0.45
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0023,L1 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0023,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.89
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.37
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.66
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.85
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110211,"Park Grove, 76",2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.29
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0032,L1 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0032,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0023,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0023,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0023,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0023,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.98
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.79
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.17
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.8
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110211,"Park Grove, 76",2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.58
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0032,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0032,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0032,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.73
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0023,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0023,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0023,L1 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0023,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.4
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.8
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.86
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.04
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.02
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110211,"Park Grove, 76",2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-1.08
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0032,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0032,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0032,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.5
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.29
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0023,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0023,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0023,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.69
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.53
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.63
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
110211,"Park Grove, 76",2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.95
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0032,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0032,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0023,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0023,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0023,L1 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0023,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.04
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.79
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.54
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110211,"Park Grove, 76",2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-1.25
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0032,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0032,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0032,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.11
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0023,L3 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0023,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0023,L1 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0023,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.28
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,14.55
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.4
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110211,"Park Grove, 76",2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.8
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0032,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0032,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.65
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0023,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0023,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0023,L1 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0023,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.46
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.73
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
