Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.19
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0032,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0032,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.02
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0023,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0023,L1 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0023,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.59
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.87
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.8
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.16
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110211,"Park Grove, 76",2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0032,L3 Active Power,kW,0.14
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0032,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0032,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0032,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0023,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0023,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0023,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0023,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.75
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,16.63
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.04
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
110211,"Park Grove, 76",2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.68
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0032,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0032,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0032,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.23
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0023,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0023,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0023,L1 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0023,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.86
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.21
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.56
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.94
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110211,"Park Grove, 76",2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.54
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0032,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0032,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.14
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0023,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0023,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0023,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0023,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.75
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,20.98
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.13
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.93
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
110211,"Park Grove, 76",2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.47
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0032,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0032,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0032,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0023,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0023,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0023,L1 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0023,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.78
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,20.65
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.6
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.93
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.67
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.21
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110211,"Park Grove, 76",2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-0.3
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0032,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0032,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0023,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0023,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0023,L1 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0023,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.38
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.86
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.99
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.89
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.85
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.85
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
110211,"Park Grove, 76",2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0032,L3 Active Power,kW,0.72
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0032,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0032,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.93
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.39
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.52
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0023,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0023,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0023,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.82
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,36.1
