Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.96
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.18
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
110211,"Park Grove, 76",2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0032,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0032,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0032,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0032,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.82
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,21.0
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0023,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0023,L1 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0023,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.69
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.73
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110211,"Park Grove, 76",2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0032,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0032,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0032,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0032,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.18
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,19.34
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0023,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0023,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0023,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.5
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.48
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.45
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.3
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.08
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.32
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.48
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
110211,"Park Grove, 76",2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0032,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0032,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0032,L1 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0032,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.27
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.46
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0023,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0023,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0023,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.73
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.91
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
110211,"Park Grove, 76",2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0032,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0032,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0032,L1 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0032,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0023,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0023,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0023,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0023,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.34
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.21
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.3
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.99
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
110211,"Park Grove, 76",2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0032,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0032,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0032,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0032,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.03
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,19.32
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0023,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0023,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0023,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0023,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.44
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.37
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.43
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.94
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.84
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
110211,"Park Grove, 76",2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0032,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0032,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0032,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0032,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.71
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,20.75
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0023,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0023,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0023,L1 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0023,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,1.16
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.63
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.45
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.67
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.25
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.29
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.59
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.3
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
110211,"Park Grove, 76",2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0032,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0032,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0032,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0032,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.86
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.09
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0023,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0023,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0023,L1 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0023,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,1.58
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,2.09
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,14.45
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.61
