Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.04
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.11
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.81
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
110211,"Park Grove, 76",2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0032,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0032,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0032,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0032,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-6.91
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.46
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,26.05
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,114.9
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0023,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0023,L2 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0023,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0023,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,1.02
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,1.58
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,14.95
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.06
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,76.63
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
110211,"Park Grove, 76",2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0032,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0032,L1 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0032,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,23.07
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,103.6
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0023,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0023,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0023,L1 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0023,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.71
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.13
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,67.92
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
110211,"Park Grove, 76",2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0032,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0032,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0032,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0032,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.71
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0023,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0023,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0023,L1 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0023,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.96
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.34
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.23
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
110211,"Park Grove, 76",2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0032,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0032,L1 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0032,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.7
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0023,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0023,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0023,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.18
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,13.3
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.17
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.19
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.96
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
110211,"Park Grove, 76",2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0032,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0032,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0032,L1 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0032,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.5
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,21.51
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,22.24
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,92.1
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0023,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0023,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0023,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.48
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.82
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.17
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
110211,"Park Grove, 76",2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0032,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0032,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0032,L1 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0032,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.05
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,18.93
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.33
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0023,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0023,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0023,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.87
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.49
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.55
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
110211,"Park Grove, 76",2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0032,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0032,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0032,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0032,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.32
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,20.18
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0023,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0023,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0023,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.47
