Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.79
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.42
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
110211,"Park Grove, 76",2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0032,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0032,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0032,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0032,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.9
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,19.09
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.73
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.76
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0023,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0023,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0023,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.92
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.23
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
110211,"Park Grove, 76",2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0032,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0032,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0032,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0032,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.11
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.55
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0023,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0023,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0023,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.73
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110211,"Park Grove, 76",2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0032,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0032,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0032,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.59
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.57
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.04
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0023,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0023,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0023,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.06
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.02
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110211,"Park Grove, 76",2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0032,L3 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0032,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0032,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.52
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.11
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0023,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0023,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0023,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0023,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.57
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
110211,"Park Grove, 76",2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0032,L3 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0032,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0032,L1 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0032,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.66
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,19.98
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0023,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0023,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0023,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.64
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0032,L3 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0032,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0032,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0032,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0023,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0023,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0023,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.42
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
110211,"Park Grove, 76",2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0032,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0032,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0032,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0032,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.97
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.78
