Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0023,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0023,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0023,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.57
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110211,"Park Grove, 76",2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0032,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0032,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0032,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0032,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0023,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0023,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0023,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0023,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.98
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.05
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
110211,"Park Grove, 76",2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0032,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0032,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0032,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0023,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0023,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0023,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0023,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.93
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.36
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
110211,"Park Grove, 76",2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0032,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0032,L2 Active Power,kW,0.72
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0032,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0032,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.57
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0023,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0023,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0023,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0023,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-6.06
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.94
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.87
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
110211,"Park Grove, 76",2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0032,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0032,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0032,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0032,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,4.7
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.82
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0023,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0023,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0023,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0023,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.98
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.07
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110211,"Park Grove, 76",2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0032,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0032,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0032,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0032,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.51
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0023,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0023,L2 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0023,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0023,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.93
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.63
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0032,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0032,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0032,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0032,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.51
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.18
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0023,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0023,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0023,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.04
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.56
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.78
