Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0032,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0032,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0032,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0032,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.6
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0023,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0023,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0023,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.04
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.18
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110211,"Park Grove, 76",2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0032,L3 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0032,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0032,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0032,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.93
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0023,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0023,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0023,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.65
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.05
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.14
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
110211,"Park Grove, 76",2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0032,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0032,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0032,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0032,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0023,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0023,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0023,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0023,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.0
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.5
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
110211,"Park Grove, 76",2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0032,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0032,L2 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0032,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0032,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0023,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0023,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0023,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0023,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.94
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.68
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110211,"Park Grove, 76",2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0032,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0032,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0032,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0032,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.61
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0023,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0023,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0023,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.91
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.13
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.06
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110211,"Park Grove, 76",2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0032,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0032,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0032,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0032,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.37
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0023,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0023,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0023,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.42
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110211,"Park Grove, 76",2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0032,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0032,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0032,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0032,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.15
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.02
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0023,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0023,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0023,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0023,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-6.01
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
