Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.01
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0032,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0032,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0032,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0032,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0023,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0023,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0023,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-6.15
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.89
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.29
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.67
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0032,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0032,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0032,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0032,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.93
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.23
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0023,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0023,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0023,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0023,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-6.14
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.22
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.14
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110211,"Park Grove, 76",2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0032,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0032,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0032,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0032,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.09
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0023,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0023,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0023,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-6.24
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.69
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
110211,"Park Grove, 76",2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0032,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0032,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0032,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0032,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.68
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0023,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0023,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0023,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.9
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.01
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
110211,"Park Grove, 76",2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0032,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0032,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0032,L1 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0032,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.99
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0023,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0023,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0023,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.67
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.91
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.66
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
110211,"Park Grove, 76",2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0032,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0032,L2 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0032,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0032,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.83
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0023,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0023,L1 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0023,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.75
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.79
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110211,"Park Grove, 76",2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0032,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0032,L2 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0032,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0032,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.71
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0023,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0023,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0023,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
