Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-6.01
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.42
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.9
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.97
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110211,"Park Grove, 76",2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0032,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0032,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0032,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0032,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0023,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0023,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0023,L1 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0023,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.67
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110211,"Park Grove, 76",2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0032,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0032,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0032,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0032,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.7
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0023,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0023,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0023,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.7
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.9
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.75
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0032,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0032,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0032,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0032,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.33
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.71
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0023,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0023,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0023,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.11
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.89
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110211,"Park Grove, 76",2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0032,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0032,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0032,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0032,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.5
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.29
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0023,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0023,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0023,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.85
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.89
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.89
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.64
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110211,"Park Grove, 76",2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0032,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0032,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0032,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0032,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.31
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0023,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0023,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0023,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.43
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.08
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0032,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0032,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0032,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0032,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0023,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0023,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0023,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.2
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.14
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.9
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.74
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.28
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110211,"Park Grove, 76",2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0032,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0032,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0032,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0032,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0023,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0023,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0023,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0023,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,2.86
