Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.84
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.56
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110211,"Park Grove, 76",2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0032,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0032,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0032,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0032,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-8.18
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.79
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.64
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0023,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0023,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0023,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.0
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.63
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.25
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110211,"Park Grove, 76",2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0032,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0032,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0032,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0032,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.81
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,22.73
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0023,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0023,L1 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0023,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.04
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.25
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.97
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.14
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
110211,"Park Grove, 76",2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0032,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0032,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0032,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0032,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-7.74
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.1
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,23.92
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,104.0
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0023,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0023,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0023,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.4
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.32
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.85
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.3
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
